Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605868,Kingsbridge Pembroke,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
