Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
