Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
