Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605868,Kingsbridge Pembroke,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
