Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605868,Kingsbridge Pembroke,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605868,Kingsbridge Pembroke,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
