Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
