Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605868,Kingsbridge Pembroke,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
