Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605868,Kingsbridge Pembroke,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
