Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
