Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.61
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
