Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605868,Kingsbridge Pembroke,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605868,Kingsbridge Pembroke,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
