Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
