Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
605868,Kingsbridge Pembroke,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605868,Kingsbridge Pembroke,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
