Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605868,Kingsbridge Pembroke,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605868,Kingsbridge Pembroke,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605868,Kingsbridge Pembroke,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605868,Kingsbridge Pembroke,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605868,Kingsbridge Pembroke,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605868,Kingsbridge Pembroke,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605868,Kingsbridge Pembroke,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.14
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605868,Kingsbridge Pembroke,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
