Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
