Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
