Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
