Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605868,Kingsbridge Pembroke,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
