Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605868,Kingsbridge Pembroke,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605868,Kingsbridge Pembroke,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605868,Kingsbridge Pembroke,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605868,Kingsbridge Pembroke,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
