Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
