Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
