Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605868,Kingsbridge Pembroke,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
