Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605868,Kingsbridge Pembroke,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
