Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605868,Kingsbridge Pembroke,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605868,Kingsbridge Pembroke,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
