Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605868,Kingsbridge Pembroke,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605868,Kingsbridge Pembroke,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
