Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
