Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
