Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
605868,Kingsbridge Pembroke,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605868,Kingsbridge Pembroke,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605868,Kingsbridge Pembroke,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
