Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605868,Kingsbridge Pembroke,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
