Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
