Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.61
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
