Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
