Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
