Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
