Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
