Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
