Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
