Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605868,Kingsbridge Pembroke,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605868,Kingsbridge Pembroke,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
