Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605868,Kingsbridge Pembroke,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605868,Kingsbridge Pembroke,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605868,Kingsbridge Pembroke,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
605868,Kingsbridge Pembroke,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
