Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605868,Kingsbridge Pembroke,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
