Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
