Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
