Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.33
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
