Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
