Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
