Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
