Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605868,Kingsbridge Pembroke,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
