Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
