Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
