Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
