Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
